Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410011,Albertus Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.04
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
410011,Albertus Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.77
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410011,Albertus Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410011,Albertus Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.77
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.65
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
