Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410011,Albertus Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.04
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410011,Albertus Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
410011,Albertus Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
410011,Albertus Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410011,Albertus Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
