Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410011,Albertus Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410011,Albertus Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
410011,Albertus Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.59
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410011,Albertus Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.06
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.09
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
410011,Albertus Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
