Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
410011,Albertus Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410011,Albertus Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.88
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
410011,Albertus Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.85
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
410011,Albertus Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.01
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.97
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
410011,Albertus Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.55
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410011,Albertus Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
