Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
410011,Albertus Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.9
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.66
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.43
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.55
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.14
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410011,Albertus Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.81
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.9
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410011,Albertus Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.53
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
