Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.53
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.7
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.29
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.71
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.96
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.55
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.72
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.58
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.02
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.49
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.7
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.76
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.43
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
410011,Albertus Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.1
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
410011,Albertus Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.72
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
