Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.57
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.36
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.37
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
410011,Albertus Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.07
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
410011,Albertus Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.12
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.59
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.2
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410011,Albertus Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.25
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.48
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410011,Albertus Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
