Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410011,Albertus Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.91
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.06
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.7
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.98
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.81
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410011,Albertus Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.11
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.29
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.2
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410011,Albertus Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.52
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
410011,Albertus Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.86
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.09
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.57
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.73
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.15
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.4
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
410011,Albertus Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.14
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.13
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.7
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
410011,Albertus Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
