Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.34
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
410011,Albertus Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.97
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.56
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.53
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.67
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
410011,Albertus Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.04
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.83
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410011,Albertus Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.31
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.24
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.29
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.21
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.72
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.35
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.21
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.97
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.37
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.02
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
