Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.21
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.9
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
410011,Albertus Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.23
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.7
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.92
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.26
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.61
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.4
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
410011,Albertus Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.3
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.89
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.96
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.1
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
410011,Albertus Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.01
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.9
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.33
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.67
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.7
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.37
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.17
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.9
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
410011,Albertus Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
