Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.98
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.37
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410011,Albertus Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.57
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.31
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410011,Albertus Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.19
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.77
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,147.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
410011,Albertus Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,36.54
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,150.1
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410011,Albertus Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.74
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,161.6
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.92
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410011,Albertus Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
