Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410011,Albertus Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.47
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
410011,Albertus Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
410011,Albertus Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
410011,Albertus Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410011,Albertus Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
410011,Albertus Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.92
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410011,Albertus Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
