Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.88
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410011,Albertus Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.23
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410011,Albertus Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.29
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410011,Albertus Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
410011,Albertus Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.57
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,18.11
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.37
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
