Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.62
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
410011,Albertus Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.12
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
410011,Albertus Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
410011,Albertus Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.55
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.1
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
410011,Albertus Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.16
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
