Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
