Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
