Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
