Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410011,Albertus Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410011,Albertus Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
410011,Albertus Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
