Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410011,Albertus Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
410011,Albertus Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410011,Albertus Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410011,Albertus Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
410011,Albertus Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410011,Albertus Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.45
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
