Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410011,Albertus Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
410011,Albertus Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
410011,Albertus Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410011,Albertus Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410011,Albertus Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410011,Albertus Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
410011,Albertus Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.89
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
