Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
410011,Albertus Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
410011,Albertus Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
410011,Albertus Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410011,Albertus Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410011,Albertus Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
410011,Albertus Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.12
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
410011,Albertus Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.73
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
410011,Albertus Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
