Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
410011,Albertus Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.45
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
410011,Albertus Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
410011,Albertus Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410011,Albertus Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.68
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
410011,Albertus Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
