Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.66
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
410011,Albertus Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410011,Albertus Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.15
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.27
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410011,Albertus Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410011,Albertus Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410011,Albertus Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
