Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.95
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410011,Albertus Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.95
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
410011,Albertus Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
410011,Albertus Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410011,Albertus Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410011,Albertus Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.29
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
410011,Albertus Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.65
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
410011,Albertus Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
