Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410011,Albertus Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.59
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410011,Albertus Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410011,Albertus Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.1
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
410011,Albertus Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.64
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.8
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410011,Albertus Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.81
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.44
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.8
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.47
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.31
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
