Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410011,Albertus Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.93
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.29
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.09
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.95
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.27
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.54
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410011,Albertus Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
410011,Albertus Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.07
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
