Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
410011,Albertus Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.09
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.74
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.27
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410011,Albertus Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.26
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410011,Albertus Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.53
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.47
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.57
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.66
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.2
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.74
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.93
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
