Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
410011,Albertus Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.34
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.42
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.71
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
410011,Albertus Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.33
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.1
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.2
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410011,Albertus Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.27
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.36
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
410011,Albertus Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.06
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410011,Albertus Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.89
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.6
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.6
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
410011,Albertus Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
