Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.89
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
410011,Albertus Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.27
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.49
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
410011,Albertus Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.04
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410011,Albertus Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.06
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410011,Albertus Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.51
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.46
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410011,Albertus Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.19
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.2
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
410011,Albertus Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.96
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
410011,Albertus Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
