Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.82
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410011,Albertus Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.47
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.3
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.9
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410011,Albertus Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.1
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.27
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.99
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.2
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.83
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.96
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
410011,Albertus Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.73
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.59
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.8
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410011,Albertus Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.66
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.58
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.56
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
410011,Albertus Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
