Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.59
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.01
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.07
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410011,Albertus Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.76
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.84
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.54
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
410011,Albertus Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.01
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.39
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.57
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.2
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.96
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.99
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.1
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
410011,Albertus Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.68
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.0
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
410011,Albertus Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
