Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.04
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.39
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
410011,Albertus Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
410011,Albertus Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
410011,Albertus Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410011,Albertus Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
