Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
410011,Albertus Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.36
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
410011,Albertus Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
410011,Albertus Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
410011,Albertus Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.6
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410011,Albertus Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.68
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
410011,Albertus Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410011,Albertus Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,21.82
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
