Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
410011,Albertus Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
410011,Albertus Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
