Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
