Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
