Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
