Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410011,Albertus Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
