Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
410011,Albertus Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
