Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
410011,Albertus Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410011,Albertus Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410011,Albertus Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410011,Albertus Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
