Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410011,Albertus Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
410011,Albertus Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410011,Albertus Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
410011,Albertus Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
410011,Albertus Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410011,Albertus Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
