Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410011,Albertus Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.1
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410011,Albertus Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.3
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410011,Albertus Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.44
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.4
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
410011,Albertus Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.5
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410011,Albertus Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
