Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.6
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.04
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.7
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.8
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410011,Albertus Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.8
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.2
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.9
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.52
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.9
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.46
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.76
