Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.9
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410011,Albertus Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.8
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.8
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410011,Albertus Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.7
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410011,Albertus Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.72
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.6
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.98
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.5
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.3
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
