Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.2
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410011,Albertus Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.04
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410011,Albertus Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.9
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410011,Albertus Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.35
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.8
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.09
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.19
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.7
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.84
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
