Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.6
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.69
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.41
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.09
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.9
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.7
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.63
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.46
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.18
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.06
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.06
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.76
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.04
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.48
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.36
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.24
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.09
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.46
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
