Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.01
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410011,Albertus Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.46
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.56
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.64
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.46
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.67
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.04
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.33
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.54
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
410011,Albertus Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.32
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.97
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
