Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.05
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.46
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.96
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.58
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.48
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.19
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.81
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.93
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.77
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.21
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
410011,Albertus Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
