Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.05
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.49
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.01
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.08
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.28
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.02
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.44
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.89
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.73
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.83
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.45
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.67
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
