Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.66
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.74
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.39
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.52
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.51
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.32
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410011,Albertus Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.96
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
410011,Albertus Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.08
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.95
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.68
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.41
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
