Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.27
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.49
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
410011,Albertus Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.84
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.17
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.1
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
410011,Albertus Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.86
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.49
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410011,Albertus Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
