Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.59
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
410011,Albertus Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
410011,Albertus Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410011,Albertus Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410011,Albertus Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
