Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410011,Albertus Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.51
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
410011,Albertus Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
410011,Albertus Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,21.42
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
