Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
410011,Albertus Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410011,Albertus Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
410011,Albertus Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
