Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
