Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
410011,Albertus Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
