Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
410011,Albertus Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410011,Albertus Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410011,Albertus Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
