Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
410011,Albertus Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
410011,Albertus Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
